Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,14.5
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,15.56
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,15.08
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,14.88
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,16.22
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,17.4
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
792987,MAISEMORE - YATE,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,15.7
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,16.92
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,16.34
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,18.77
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,11.49
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,17.75
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,16.52
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,16.18
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,16.64
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,15.65
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,19.67
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,50.7
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,18.05
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,13.93
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,19.54
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,25.37
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,14.9
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,19.94
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
