Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,25.02
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,17.37
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,16.41
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
792987,MAISEMORE - YATE,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,24.23
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,17.89
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,22.13
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
792987,MAISEMORE - YATE,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,20.96
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,24.47
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,19.5
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
792987,MAISEMORE - YATE,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.76
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,24.2
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,20.03
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,24.94
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,22.38
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
792987,MAISEMORE - YATE,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,26.15
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,26.1
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,24.66
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
792987,MAISEMORE - YATE,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,22.65
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,21.66
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,22.55
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
792987,MAISEMORE - YATE,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,18.07
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,19.95
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,17.91
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
792987,MAISEMORE - YATE,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,27.72
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,13.56
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,17.82
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
