Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,20.61
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,22.87
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,16.78
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
792987,MAISEMORE - YATE,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,17.12
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,20.69
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,20.49
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
792987,MAISEMORE - YATE,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,16.66
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,13.93
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,28.09
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,74.2
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
792987,MAISEMORE - YATE,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,17.46
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,17.24
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,14.35
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
792987,MAISEMORE - YATE,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,25.55
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,16.16
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,18.66
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
792987,MAISEMORE - YATE,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,24.35
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,15.29
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,24.49
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.64
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,24.88
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,16.6
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,26.35
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
792987,MAISEMORE - YATE,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,19.82
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,18.03
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,24.84
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
792987,MAISEMORE - YATE,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,15.85
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,11.26
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,20.28
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
