Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,13.56
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,13.79
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,14.41
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,14.49
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,18.58
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,20.63
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
792987,MAISEMORE - YATE,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,16.53
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,14.67
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,19.71
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
792987,MAISEMORE - YATE,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,23.17
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,19.78
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,12.65
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
792987,MAISEMORE - YATE,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,23.1
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,17.9
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,14.85
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
792987,MAISEMORE - YATE,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,15.63
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,13.36
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,9.64
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,13.03
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,12.89
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,10.5
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,23.1
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,13.31
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,13.67
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,11.39
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
