Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,14.72
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,12.77
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,12.21
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,13.65
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,10.12
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,9.93
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,11.34
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,11.69
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,10.29
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,12.19
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,10.83
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,11.27
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,10.9
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,14.03
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
