Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,11.08
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,12.3
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,9.83
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,9.52
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,11.88
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,12.97
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,24.2
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,12.85
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,11.71
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,13.99
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,12.29
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,10.96
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,11.14
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,11.05
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,13.21
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,9.87
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,11.97
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,12.65
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,9.95
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,12.38
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,11.2
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,12.94
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,9.57
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,11.42
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,15.44
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,11.11
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
