Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,13.17
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,19.53
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,11.42
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
792987,MAISEMORE - YATE,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,12.2
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,22.18
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,13.42
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
792987,MAISEMORE - YATE,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,12.08
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,21.75
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,13.98
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
792987,MAISEMORE - YATE,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,11.98
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,21.58
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,13.79
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
792987,MAISEMORE - YATE,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,22.8
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,11.84
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
792987,MAISEMORE - YATE,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,11.27
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,22.65
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,12.15
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
792987,MAISEMORE - YATE,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,11.75
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,22.68
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,12.86
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,11.8
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,24.03
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,13.39
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
792987,MAISEMORE - YATE,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
