Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,12.5
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,24.45
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,12.66
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
792987,MAISEMORE - YATE,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,30.5
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,16.17
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,25.27
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,14.8
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
792987,MAISEMORE - YATE,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,30.6
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,15.51
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,24.73
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,15.88
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
792987,MAISEMORE - YATE,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,30.7
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,16.53
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,24.87
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,16.45
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
792987,MAISEMORE - YATE,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,30.8
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,17.82
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,24.57
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,14.99
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
792987,MAISEMORE - YATE,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.0
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,17.46
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,25.7
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,16.78
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
792987,MAISEMORE - YATE,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.1
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,17.16
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,27.69
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,70.0
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
792987,MAISEMORE - YATE,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.2
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,17.45
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,29.28
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,14.58
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,75.3
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
792987,MAISEMORE - YATE,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
