Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.4
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,19.03
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,29.12
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,14.89
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
792987,MAISEMORE - YATE,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.6
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,20.15
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,29.29
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,15.04
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,68.8
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
792987,MAISEMORE - YATE,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.8
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,18.66
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,30.87
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,17.2
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
792987,MAISEMORE - YATE,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,32.1
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,19.65
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,29.39
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,18.2
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
792987,MAISEMORE - YATE,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,21.73
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,32.76
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,18.35
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,75.8
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
792987,MAISEMORE - YATE,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,23.01
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,34.83
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,19.66
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,81.5
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
792987,MAISEMORE - YATE,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.5
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,31.06
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,23.85
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,69.8
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
792987,MAISEMORE - YATE,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.6
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,23.71
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,31.52
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,21.87
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
792987,MAISEMORE - YATE,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,32.7
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
