Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,26.22
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,32.46
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,21.85
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,139.9
792987,MAISEMORE - YATE,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.63
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,42.06
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,34.42
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,29.77
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,177.1
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,148.4
792987,MAISEMORE - YATE,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.12
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,32.67
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,36.95
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,29.04
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,157.4
792987,MAISEMORE - YATE,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,28.53
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,38.28
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,27.75
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,79.4
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,163.3
792987,MAISEMORE - YATE,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,29.3
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,44.7
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,24.41
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,103.2
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,188.1
792987,MAISEMORE - YATE,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,33.4
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,36.01
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,39.68
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,26.89
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,86.6
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,152.3
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,169.0
792987,MAISEMORE - YATE,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.47
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,33.5
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,27.66
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,46.41
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,25.9
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,103.7
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,194.5
792987,MAISEMORE - YATE,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.15
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,89.4
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,33.6
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,28.23
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,54.0
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,23.64
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,132.4
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,226.2
792987,MAISEMORE - YATE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.51
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,33.7
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,27.58
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,42.98
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,29.98
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,94.2
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,182.8
792987,MAISEMORE - YATE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
