Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.23
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,33.8
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,33.77
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,40.12
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,35.25
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,77.0
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
792987,MAISEMORE - YATE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.48
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.9
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,32.37
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,38.27
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,24.36
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,79.8
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,137.8
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
792987,MAISEMORE - YATE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.89
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,34.1
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,33.16
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,39.67
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,27.66
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,78.4
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.2
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,169.6
792987,MAISEMORE - YATE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,34.2
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,29.24
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,35.8
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,23.38
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,76.3
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.3
792987,MAISEMORE - YATE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.3
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,24.63
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,33.88
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,143.1
792987,MAISEMORE - YATE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.4
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,30.59
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,30.98
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,27.71
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
792987,MAISEMORE - YATE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.5
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,22.96
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,44.01
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,31.44
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,102.1
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,185.3
792987,MAISEMORE - YATE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,34.6
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,24.8
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,42.58
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,32.62
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,95.9
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,179.8
792987,MAISEMORE - YATE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
