Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.13
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,34.7
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,27.58
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,37.64
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,33.28
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.8
792987,MAISEMORE - YATE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,34.8
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,31.28
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,44.6
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,24.93
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,95.5
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,133.7
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,188.4
792987,MAISEMORE - YATE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.74
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,34.8
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,36.69
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,38.27
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,31.19
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,154.2
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,161.7
792987,MAISEMORE - YATE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,35.0
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,29.56
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,39.79
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,37.91
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,74.1
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,168.1
792987,MAISEMORE - YATE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.76
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,82.8
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,35.1
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,22.76
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,36.12
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,42.84
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,97.7
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
792987,MAISEMORE - YATE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.3
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,32.5
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,31.81
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,31.29
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
792987,MAISEMORE - YATE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.4
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,35.85
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,27.26
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,33.57
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
792987,MAISEMORE - YATE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.37
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.97
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.4
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,47.74
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,40.38
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,28.28
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,203.0
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,172.1
792987,MAISEMORE - YATE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.21
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
