Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,35.5
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,29.99
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,37.97
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,31.66
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,69.5
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,163.3
792987,MAISEMORE - YATE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.8
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,35.5
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,30.04
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,38.09
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,43.2
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,78.9
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
792987,MAISEMORE - YATE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,184.6
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.9
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,35.6
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,29.11
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,47.05
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,42.51
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,88.4
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,199.6
792987,MAISEMORE - YATE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.55
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,35.8
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,35.07
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,37.14
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,45.74
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
792987,MAISEMORE - YATE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,193.8
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.9
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,31.3
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,27.62
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,38.07
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
792987,MAISEMORE - YATE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.6
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.51
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,36.0
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,25.04
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,35.32
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,32.73
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.5
792987,MAISEMORE - YATE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.9
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,35.9
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,20.6
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,31.76
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,26.95
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
792987,MAISEMORE - YATE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,35.9
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,23.42
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,27.28
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,23.79
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
792987,MAISEMORE - YATE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,36.1
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,18.06
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,27.61
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,23.01
