Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,59.5
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
792987,MAISEMORE - YATE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,36.6
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,20.47
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,20.22
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,26.72
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
792987,MAISEMORE - YATE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,37.4
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,21.61
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,27.77
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,25.33
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
792987,MAISEMORE - YATE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.49
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,37.9
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,18.93
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,16.6
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,19.87
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
792987,MAISEMORE - YATE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.58
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,38.1
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,19.84
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,16.35
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,22.11
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,37.2
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,16.98
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,14.98
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,16.37
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,36.3
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,12.83
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,14.54
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,14.01
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,35.9
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,12.89
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,16.69
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,16.15
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,35.2
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,11.08
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,10.76
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,13.55
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
