Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,34.8
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,18.3
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,15.95
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,16.17
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,34.8
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,14.42
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,15.26
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,14.94
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,34.6
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,12.77
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,11.92
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,17.62
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,34.5
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,19.22
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,27.47
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,22.0
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
792987,MAISEMORE - YATE,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,34.3
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,13.95
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,18.78
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,19.39
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
792987,MAISEMORE - YATE,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,34.3
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,18.15
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,22.65
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
792987,MAISEMORE - YATE,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.34
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.5
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,34.0
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,8.49
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,14.36
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,14.93
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.32
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.8
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.75
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,33.5
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,11.69
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.65
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
