Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,33.2
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,12.42
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,11.09
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.8
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,12.81
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,15.51
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,13.82
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,20.22
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,21.08
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,16.93
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
792987,MAISEMORE - YATE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,22.01
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,22.67
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,16.72
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
792987,MAISEMORE - YATE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,14.77
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,12.75
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,19.91
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,32.5
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,15.11
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,16.38
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,27.49
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,73.9
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
792987,MAISEMORE - YATE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,32.5
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,15.37
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,18.82
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,17.97
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
792987,MAISEMORE - YATE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,32.4
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,10.13
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,15.14
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,20.12
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
792987,MAISEMORE - YATE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.26
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.4
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
