Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,8.91
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,22.7
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,79.8
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.36
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,31.8
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,7.74
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,21.7
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,81.3
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.03
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.42
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.59
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,31.8
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,11.61
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,11.57
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,16.29
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.76
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.7
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,12.75
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,12.86
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,24.35
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,76.7
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.52
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,30.7
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,11.61
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,24.41
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,84.9
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,20.93
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,16.53
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,19.24
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
792987,MAISEMORE - YATE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.37
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,18.31
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,14.62
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,19.41
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.18
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.8
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,8.83
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,12.97
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,10.67
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
792987,MAISEMORE - YATE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.52
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,13.53
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,10.7
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
