Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.92
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,11.07
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,7.64
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,13.55
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.68
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,11.15
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,11.01
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,15.4
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,12.14
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,15.23
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,16.4
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
792987,MAISEMORE - YATE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,13.45
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,17.7
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,14.64
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,21.33
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
792987,MAISEMORE - YATE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.13
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,8.49
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,14.64
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,17.45
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,66.1
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,17.15
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,14.83
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
792987,MAISEMORE - YATE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,14.17
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,14.08
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
