Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,20.08
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,12.23
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,18.0
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,17.76
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,13.81
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,20.02
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.1
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
792987,MAISEMORE - YATE,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,14.3
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,27.55
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,10.61
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,12.19
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,22.02
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,13.19
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,19.76
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,28.06
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,72.3
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
792987,MAISEMORE - YATE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.17
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,15.3
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,15.59
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,25.78
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,24.04
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,17.75
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,23.25
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
792987,MAISEMORE - YATE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,18.06
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,21.01
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,16.61
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
792987,MAISEMORE - YATE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.61
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
