Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,14.69
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,26.94
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,17.94
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,68.6
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
792987,MAISEMORE - YATE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,24.2
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,14.75
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,29.7
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,28.64
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
792987,MAISEMORE - YATE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,25.4
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,17.64
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,20.86
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,66.7
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,25.82
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,22.4
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,22.58
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
792987,MAISEMORE - YATE,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,20.9
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,30.42
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,15.78
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,77.5
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
792987,MAISEMORE - YATE,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,22.36
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,22.76
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,16.35
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
792987,MAISEMORE - YATE,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,22.28
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,14.94
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,16.78
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,65.9
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,16.77
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,15.28
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,17.29
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,23.51
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,14.47
