Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.37
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,32.53
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,14.99
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,27.74
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,85.5
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,23.05
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,14.4
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,17.14
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,18.77
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,16.84
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,16.75
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
792987,MAISEMORE - YATE,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,15.88
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,14.46
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,15.08
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
792987,MAISEMORE - YATE,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,20.84
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,16.91
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,16.57
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,25.7
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,15.34
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,12.48
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
792987,MAISEMORE - YATE,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,23.85
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,16.52
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,13.19
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,15.47
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,20.07
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,11.37
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
792987,MAISEMORE - YATE,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
