Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,10.18
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,20.72
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,12.21
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,12.9
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,19.32
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,12.56
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
792987,MAISEMORE - YATE,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,13.76
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,23.07
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,14.89
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
792987,MAISEMORE - YATE,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,15.42
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,22.94
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,11.43
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
792987,MAISEMORE - YATE,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,13.45
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,19.22
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
792987,MAISEMORE - YATE,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,9.99
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,18.45
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,11.92
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,11.14
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,18.78
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,13.1
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
792987,MAISEMORE - YATE,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,10.12
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,18.77
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,12.09
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
792987,MAISEMORE - YATE,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
