Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,10.08
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,18.92
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,13.63
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
792987,MAISEMORE - YATE,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,11.74
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,18.87
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,12.46
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,12.25
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,22.92
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,16.59
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
792987,MAISEMORE - YATE,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,11.32
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,20.62
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,16.6
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
792987,MAISEMORE - YATE,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,10.34
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,19.74
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,16.54
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
792987,MAISEMORE - YATE,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,19.4
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,15.32
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
792987,MAISEMORE - YATE,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,11.4
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,19.86
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,15.18
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
792987,MAISEMORE - YATE,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,11.63
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,21.7
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,16.77
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
792987,MAISEMORE - YATE,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
