Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,10.53
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,19.92
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,16.54
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,10.29
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,19.98
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,12.51
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,10.92
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,20.36
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,11.51
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
792987,MAISEMORE - YATE,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,10.66
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,20.94
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,12.05
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
792987,MAISEMORE - YATE,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,21.58
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,11.65
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
792987,MAISEMORE - YATE,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,11.87
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,23.71
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,11.99
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
792987,MAISEMORE - YATE,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,11.81
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,22.37
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,12.25
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
792987,MAISEMORE - YATE,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,13.15
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,22.95
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,12.48
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,13.15
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,22.44
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,12.69
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
792987,MAISEMORE - YATE,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
