Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,13.23
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,23.48
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,12.9
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
792987,MAISEMORE - YATE,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,13.87
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,23.46
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,13.84
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
792987,MAISEMORE - YATE,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,13.02
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,24.51
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,14.81
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,12.95
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,24.72
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,14.62
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
792987,MAISEMORE - YATE,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
